Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
