Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,4.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
