Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,4.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
