Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,71.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,134.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
