Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,4.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
