Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
