Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
