Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
