Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,6.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
