Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,32.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
