Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
