Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,46.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.85
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
934888,WHITESTONE RD B180 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
